Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.11
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.08
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
774937,Belfry Road - Droitwich,2023-03-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.03
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.34
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.74
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-03-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.65
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
774937,Belfry Road - Droitwich,2023-03-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.98
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
774937,Belfry Road - Droitwich,2023-03-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.9
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.1
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.2
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.28
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,49.12
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.02
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.44
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.16
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.75
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.69
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,46.62
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.82
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.34
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
774937,Belfry Road - Droitwich,2023-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.5
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.87
