Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.31
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.24
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,63.37
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,49.05
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
774937,Belfry Road - Droitwich,2023-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.92
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.58
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.77
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.1
774937,Belfry Road - Droitwich,2023-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.19
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.91
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.8
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.61
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.93
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.59
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.7
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.0
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.23
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.93
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.0
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,53.73
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.57
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.24
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
774937,Belfry Road - Droitwich,2023-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.8
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,45.49
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.31
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,61.36
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
774937,Belfry Road - Droitwich,2023-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.0
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.27
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.02
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.67
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,46.66
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.03
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.27
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
774937,Belfry Road - Droitwich,2023-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.09
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.59
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.52
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.34
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
774937,Belfry Road - Droitwich,2023-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.32
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.5
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.9
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,41.08
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.82
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,57.62
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.84
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.99
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.31
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.58
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.27
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
774937,Belfry Road - Droitwich,2023-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.74
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.8
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
774937,Belfry Road - Droitwich,2023-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.1
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.11
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.9
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.89
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.2
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.22
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
