Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,47.92
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.91
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
774937,Belfry Road - Droitwich,2023-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.19
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.11
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.1
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.48
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.9
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,68.13
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
774937,Belfry Road - Droitwich,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,46.33
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,58.49
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.65
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.78
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
774937,Belfry Road - Droitwich,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.32
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,39.26
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.0
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.76
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.17
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.61
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.1
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.18
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.2
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.16
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.98
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,61.1
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
774937,Belfry Road - Droitwich,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,49.42
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.8
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.58
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.85
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.91
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.53
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.63
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.64
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.09
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.96
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
774937,Belfry Road - Droitwich,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.97
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.16
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.44
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.35
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.86
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.3
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.0
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.18
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.89
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.0
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.37
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.38
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.28
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-03-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.4
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,42.44
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,58.87
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,56.24
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.93
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
774937,Belfry Road - Droitwich,2023-03-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.47
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.2
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.93
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,50.04
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.48
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,71.36
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,72.26
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.1
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.2
774937,Belfry Road - Droitwich,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.13
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
