Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,48.66
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,48.9
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,204.7
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,75.21
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.47
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.46
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
774937,Belfry Road - Droitwich,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.7
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,43.77
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,62.98
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,54.38
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,71.77
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.2
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
774937,Belfry Road - Droitwich,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.8
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.37
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,44.9
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,189.4
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.82
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.95
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,74.55
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
774937,Belfry Road - Droitwich,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.73
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.96
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,60.15
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.92
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,61.35
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.6
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,52.42
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.41
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.72
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
774937,Belfry Road - Droitwich,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.1
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,48.76
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.04
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.4
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.2
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.84
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,49.39
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.36
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.0
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.5
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.6
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.99
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,47.37
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,57.6
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
774937,Belfry Road - Droitwich,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.99
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.99
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.66
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.08
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,58.83
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,62.29
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,58.91
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
774937,Belfry Road - Droitwich,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.46
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.26
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.6
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.1
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.1
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,52.16
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.22
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,57.75
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
774937,Belfry Road - Droitwich,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.54
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
