Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.52
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,58.63
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,53.02
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.4
774937,Belfry Road - Droitwich,2023-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.72
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.7
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.63
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,58.24
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,65.38
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,52.66
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
774937,Belfry Road - Droitwich,2023-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,122.3
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.8
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.23
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,44.05
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
774937,Belfry Road - Droitwich,2023-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,50.15
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.01
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.12
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.93
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.11
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,47.5
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.32
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.38
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,46.05
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.99
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.43
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.32
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.02
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,51.07
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,43.68
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,49.33
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
774937,Belfry Road - Droitwich,2023-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.6
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,156.9
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,54.91
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,57.05
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.21
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.95
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.8
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.81
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.84
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.28
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.9
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,41.8
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,58.49
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.08
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.1
