Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.09
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,167.4
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,44.45
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.85
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.29
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
774937,Belfry Road - Droitwich,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.66
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,47.15
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.37
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.34
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.83
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.11
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.49
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,54.85
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.9
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
774937,Belfry Road - Droitwich,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.58
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.03
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.12
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,51.97
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,51.28
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
774937,Belfry Road - Droitwich,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.8
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.89
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,48.85
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.08
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.1
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.0
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.83
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,54.89
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,59.46
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.53
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
774937,Belfry Road - Droitwich,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.3
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.92
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,46.59
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.89
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.33
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,40.41
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.47
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,49.89
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
774937,Belfry Road - Droitwich,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.08
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.6
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,46.89
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,58.16
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.23
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
774937,Belfry Road - Droitwich,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.96
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.03
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.44
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,152.2
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.22
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,57.22
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.93
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
774937,Belfry Road - Droitwich,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.43
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.67
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
