Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.72
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.35
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,60.75
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
774937,Belfry Road - Droitwich,2023-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.0
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.99
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.33
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.74
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.91
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,51.23
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,58.26
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.9
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.47
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.71
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.11
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.67
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.63
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.91
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.58
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.12
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,47.66
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,51.8
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,55.93
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
774937,Belfry Road - Droitwich,2023-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
774937,Belfry Road - Droitwich,2023-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,40.54
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
774937,Belfry Road - Droitwich,2023-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,48.19
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.57
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.18
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.48
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.7
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.74
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.05
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
774937,Belfry Road - Droitwich,2023-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.4
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.22
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.63
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.62
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,55.18
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,49.66
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
774937,Belfry Road - Droitwich,2023-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.38
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.48
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.6
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,48.76
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
774937,Belfry Road - Droitwich,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.03
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
