Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,55.49
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,44.88
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
774937,Belfry Road - Droitwich,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.66
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,46.12
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.34
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.86
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,42.86
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.75
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
774937,Belfry Road - Droitwich,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.64
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.53
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,55.52
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.11
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
774937,Belfry Road - Droitwich,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.96
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,45.28
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
774937,Belfry Road - Droitwich,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.99
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.39
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,39.62
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.53
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.0
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,54.0
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,42.4
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
774937,Belfry Road - Droitwich,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.18
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.5
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,16.8
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,57.35
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,34.07
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.87
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.26
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.06
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.33
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.43
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.58
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.4
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,45.99
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.09
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,16.5
