Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.08
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.85
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.94
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.07
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.06
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.01
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.97
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-26T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
