Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.41
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.39
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.7
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.82
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.78
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.76
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,43.54
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
774937,Belfry Road - Droitwich,2023-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.89
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,transformer,,Temperature,C,21.7
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,47.46
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.61
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.51
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.19
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.79
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
774937,Belfry Road - Droitwich,2023-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.56
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.27
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,51.49
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
774937,Belfry Road - Droitwich,2023-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.49
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.31
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.44
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.55
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,58.11
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.95
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.8
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,45.73
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.07
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.3
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.16
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
774937,Belfry Road - Droitwich,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.44
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.35
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,59.5
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.1
774937,Belfry Road - Droitwich,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.5
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.8
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.44
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.42
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.18
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.7
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
