Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,49.1
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
774937,Belfry Road - Droitwich,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.0
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.29
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.59
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.17
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
774937,Belfry Road - Droitwich,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.16
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.0
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.81
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.84
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
774937,Belfry Road - Droitwich,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.96
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.56
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.44
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
774937,Belfry Road - Droitwich,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.19
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,50.52
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.05
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,52.89
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
774937,Belfry Road - Droitwich,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.62
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.49
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.3
774937,Belfry Road - Droitwich,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.33
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.02
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.11
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.4
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.01
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.79
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.61
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,44.93
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.67
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.48
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.44
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.06
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.36
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.26
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.3
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,55.93
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,48.81
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.95
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
774937,Belfry Road - Droitwich,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.87
