Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.23
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.9
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.97
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,63.67
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.0
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.37
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,47.87
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.45
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,144.6
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,50.68
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.5
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.76
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,transformer,,Temperature,C,22.9
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.83
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,54.02
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.95
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.3
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.82
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.56
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,transformer,,Temperature,C,24.6
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,33.41
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.55
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,transformer,,Temperature,C,25.0
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.84
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.17
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,transformer,,Temperature,C,25.5
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.87
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
