Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.1
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.22
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.35
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,29.47
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.17
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.15
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.04
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.63
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.08
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
774937,Belfry Road - Droitwich,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.03
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
774937,Belfry Road - Droitwich,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,22.3
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.64
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.42
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,35.61
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
774937,Belfry Road - Droitwich,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-27T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-27T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-27T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
