Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.25
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.61
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.79
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.61
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.12
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.94
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.83
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.13
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.85
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.05
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-27T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-27T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-27T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
