Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.26
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.43
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
774937,Belfry Road - Droitwich,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.82
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.75
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,38.39
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.16
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.8
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,41.01
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.25
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
774937,Belfry Road - Droitwich,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.97
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.4
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,43.37
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,46.02
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,38.43
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
774937,Belfry Road - Droitwich,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.73
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.1
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.74
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
774937,Belfry Road - Droitwich,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.67
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.91
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
774937,Belfry Road - Droitwich,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.49
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-27T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-27T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.85
