Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.96
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.22
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.07
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.92
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.14
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.95
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.34
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.47
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.02
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.91
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.87
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.92
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
