Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.62
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.88
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.2
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.19
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.9
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.7
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.1
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,4.4
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.16
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,4.5
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,24.15
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.57
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.01
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.88
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,33.31
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.65
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.4
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.94
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.74
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.68
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.75
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,33.14
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.82
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.6
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
