Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,30.97
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.35
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,22.24
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.37
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.94
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.03
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,31.84
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.68
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
774937,Belfry Road - Droitwich,2023-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.15
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
774937,Belfry Road - Droitwich,2023-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.89
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.15
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.29
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
