Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
774937,Belfry Road - Droitwich,2023-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.74
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.25
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.85
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.21
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,34.85
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
774937,Belfry Road - Droitwich,2023-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.74
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.71
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
774937,Belfry Road - Droitwich,2023-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.23
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.93
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
774937,Belfry Road - Droitwich,2023-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.55
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.21
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.58
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.31
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.32
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.3
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.67
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.02
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.95
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
774937,Belfry Road - Droitwich,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
