Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,30.77
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.38
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.77
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.12
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
774937,Belfry Road - Droitwich,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.9
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.16
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.75
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.97
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.28
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.0
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.42
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.32
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.94
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
774937,Belfry Road - Droitwich,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.64
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.35
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.41
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.5
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,43.54
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.0
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.08
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,45.37
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.19
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.5
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.3
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.72
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,40.95
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.9
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.71
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.49
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,46.66
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,46.24
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
774937,Belfry Road - Droitwich,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.88
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.2
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.88
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.37
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.98
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.39
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
774937,Belfry Road - Droitwich,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.61
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.82
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,53.77
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,46.53
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
774937,Belfry Road - Droitwich,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.2
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.59
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.37
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.9
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,47.55
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,49.11
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
774937,Belfry Road - Droitwich,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.35
