Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.07
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.4
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.67
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.17
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.56
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.9
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.24
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.65
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.65
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
774937,Belfry Road - Droitwich,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.16
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.0
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.94
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.95
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
774937,Belfry Road - Droitwich,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.07
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.8
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.0
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.41
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.77
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.8
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.74
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.6
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.33
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.91
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.04
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.9
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.45
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.16
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,50.06
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
774937,Belfry Road - Droitwich,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.4
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.93
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.5
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.6
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,52.81
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.12
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,173.4
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.93
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,158.2
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.73
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.7
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,57.83
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,263.0
774937,Belfry Road - Droitwich,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.2
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.57
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,173.3
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.49
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.88
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.84
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
774937,Belfry Road - Droitwich,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,244.5
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.13
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.25
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
