Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.71
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.01
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.29
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
774937,Belfry Road - Droitwich,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.38
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.44
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.06
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.03
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,40.62
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.6
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.95
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.48
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.3
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.1
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.19
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,38.62
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,66.73
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.37
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,58.69
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
774937,Belfry Road - Droitwich,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.26
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.84
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.24
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,65.06
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,54.13
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
774937,Belfry Road - Droitwich,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.94
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.76
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.67
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.02
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.4
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.48
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.13
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.79
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,53.48
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,282.1
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.58
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.0
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,41.06
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,transformer,,Temperature,C,17.1
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,63.58
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.94
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.43
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
774937,Belfry Road - Droitwich,2023-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.58
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.43
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.9
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,transformer,,Temperature,C,17.0
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.39
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,50.07
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.82
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
774937,Belfry Road - Droitwich,2023-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.3
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,142.6
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,transformer,,Temperature,C,16.9
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,64.15
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.19
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,57.55
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
774937,Belfry Road - Droitwich,2023-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.85
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.86
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.06
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.77
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.73
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,transformer,,Temperature,C,16.7
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,60.95
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,59.01
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.69
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.74
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.98
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
774937,Belfry Road - Droitwich,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
