Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.11
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.9
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.41
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.09
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.7
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.88
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.89
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,16.6
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,42.88
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.15
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
774937,Belfry Road - Droitwich,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.69
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.85
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
774937,Belfry Road - Droitwich,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.25
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.92
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.09
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.13
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.2
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.95
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.08
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.7
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.92
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,16.1
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,38.04
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.1
774937,Belfry Road - Droitwich,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.27
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.97
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.74
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.34
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.82
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.99
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.45
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
774937,Belfry Road - Droitwich,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
774937,Belfry Road - Droitwich,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.77
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
