Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.27
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
774937,Belfry Road - Droitwich,2023-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.38
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.27
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.02
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,35.44
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.28
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.86
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.39
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.58
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.04
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.07
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.78
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.99
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.0
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.92
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.18
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.78
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.02
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.44
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
774937,Belfry Road - Droitwich,2023-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.52
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.58
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
774937,Belfry Road - Droitwich,2023-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.87
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.37
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.92
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
774937,Belfry Road - Droitwich,2023-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.31
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
