Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.28
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.22
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.74
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.52
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.91
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.35
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.5
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.95
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.9
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,transformer,,Temperature,C,15.0
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,40.48
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.27
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.83
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
774937,Belfry Road - Droitwich,2023-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.96
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.75
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.36
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.67
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.22
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
774937,Belfry Road - Droitwich,2023-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.2
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.59
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,transformer,,Temperature,C,14.4
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.81
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
774937,Belfry Road - Droitwich,2023-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.33
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,transformer,,Temperature,C,14.3
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,28.01
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.7
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.4
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
