Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.24
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
774937,Belfry Road - Droitwich,2023-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,32.56
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.31
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
774937,Belfry Road - Droitwich,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.49
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,14.5
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.78
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
774937,Belfry Road - Droitwich,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,14.6
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.94
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
774937,Belfry Road - Droitwich,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,14.0
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,32.39
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.97
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,14.2
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.87
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.92
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,14.7
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.33
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.8
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,14.9
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,34.62
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.9
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.29
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.68
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,31.52
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.22
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
