Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.67
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.1
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,transformer,,Temperature,C,14.8
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,29.62
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.93
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
774937,Belfry Road - Droitwich,2023-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,transformer,,Temperature,C,15.2
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.79
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.99
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,40.99
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.12
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,137.8
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.82
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,45.28
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
774937,Belfry Road - Droitwich,2023-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,34.84
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,146.9
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.61
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,50.32
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
774937,Belfry Road - Droitwich,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.81
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.2
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.3
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.48
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.28
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.43
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.06
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,49.56
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
774937,Belfry Road - Droitwich,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.11
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.7
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.19
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,37.62
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
774937,Belfry Road - Droitwich,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.57
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.61
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
