Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,15.4
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.11
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.45
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.58
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.56
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
774937,Belfry Road - Droitwich,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.88
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,38.73
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.06
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
774937,Belfry Road - Droitwich,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.91
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,15.1
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.49
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.95
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.33
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.78
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,36.91
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.64
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.64
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
774937,Belfry Road - Droitwich,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.32
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.68
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.88
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.35
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,39.28
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.2
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
774937,Belfry Road - Droitwich,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.41
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.1
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.5
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.05
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.15
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,29.29
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
774937,Belfry Road - Droitwich,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.55
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,30.33
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
774937,Belfry Road - Droitwich,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.89
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.3
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
