Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.02
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.86
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.8
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,transformer,,Temperature,C,15.5
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.33
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.45
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,transformer,,Temperature,C,15.6
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.98
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,transformer,,Temperature,C,15.8
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
