Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.93
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,transformer,,Temperature,C,16.3
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,transformer,,Temperature,C,15.9
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,transformer,,Temperature,C,16.0
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
774937,Belfry Road - Droitwich,2023-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.05
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,transformer,,Temperature,C,16.2
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,16.4
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.24
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.37
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,16.5
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
