Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.73
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.27
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.76
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.35
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.11
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.89
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.28
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.73
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
774937,Belfry Road - Droitwich,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.47
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
774937,Belfry Road - Droitwich,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.6
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,32.41
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.65
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.0
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.26
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.0
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,54.74
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,40.25
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.06
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.5
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,55.64
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.26
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,37.35
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
774937,Belfry Road - Droitwich,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,43.06
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-29T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
