Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.72
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.42
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.88
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,46.58
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,48.35
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
774937,Belfry Road - Droitwich,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.82
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,50.26
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.67
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.6
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.1
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.99
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.36
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.11
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.2
774937,Belfry Road - Droitwich,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.98
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.49
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.3
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.27
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,52.73
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
774937,Belfry Road - Droitwich,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.26
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.32
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.15
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.2
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.21
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,60.73
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
774937,Belfry Road - Droitwich,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.44
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.9
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.55
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.71
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,124.8
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,58.39
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.94
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
774937,Belfry Road - Droitwich,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.0
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.3
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.11
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.04
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.4
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,157.1
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.3
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.12
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,56.1
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.04
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.19
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.48
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.9
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.9
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.51
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.48
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
774937,Belfry Road - Droitwich,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.9
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.81
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.64
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.82
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
774937,Belfry Road - Droitwich,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.48
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.71
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.39
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.87
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.37
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
774937,Belfry Road - Droitwich,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.36
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
