Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.07
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.74
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.39
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.83
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.86
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.2
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
774937,Belfry Road - Droitwich,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.39
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.6
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.68
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,49.33
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,45.79
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.79
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.5
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.98
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,51.14
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.83
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,43.23
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
774937,Belfry Road - Droitwich,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.7
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.13
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.98
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
774937,Belfry Road - Droitwich,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.57
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.93
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.69
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.98
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.91
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
774937,Belfry Road - Droitwich,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.69
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.03
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.23
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.27
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.48
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.24
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.49
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
774937,Belfry Road - Droitwich,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.37
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.4
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.62
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.99
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.73
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.72
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
