Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,39.29
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.8
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
774937,Belfry Road - Droitwich,2023-03-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,30.71
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,36.37
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
774937,Belfry Road - Droitwich,2023-03-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.89
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.33
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,40.45
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
774937,Belfry Road - Droitwich,2023-03-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.1
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.13
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.79
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
774937,Belfry Road - Droitwich,2023-03-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.47
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.2
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
774937,Belfry Road - Droitwich,2023-03-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.1
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.23
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.8
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,transformer,,Temperature,C,19.5
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,32.79
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,24.06
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
774937,Belfry Road - Droitwich,2023-03-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.18
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.51
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
