Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.07
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.02
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.51
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
774937,Belfry Road - Droitwich,2023-03-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,35.7
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
774937,Belfry Road - Droitwich,2023-03-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
774937,Belfry Road - Droitwich,2023-03-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.01
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.4
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.73
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-03-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.65
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
774937,Belfry Road - Droitwich,2023-03-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.51
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.62
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.56
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.69
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.38
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
774937,Belfry Road - Droitwich,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.11
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.6
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.3
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
774937,Belfry Road - Droitwich,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.1
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.63
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
774937,Belfry Road - Droitwich,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.13
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.3
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.12
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.75
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
