Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.94
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.24
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
774937,Belfry Road - Droitwich,2023-03-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,34.88
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.43
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.94
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.6
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.2
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
774937,Belfry Road - Droitwich,2023-03-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.88
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.58
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,34.69
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
774937,Belfry Road - Droitwich,2023-03-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.11
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.39
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.6
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.14
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.03
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
774937,Belfry Road - Droitwich,2023-03-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.01
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.42
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.93
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.76
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
774937,Belfry Road - Droitwich,2023-03-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.03
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.52
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.18
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.36
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,42.14
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.82
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,29.33
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.21
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.15
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.53
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.61
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.41
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,transformer,,Temperature,C,17.2
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.64
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
