Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.71
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,transformer,,Temperature,C,17.3
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,25.5
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
774937,Belfry Road - Droitwich,2023-03-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.84
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,transformer,,Temperature,C,17.4
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,transformer,,Temperature,C,17.5
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
774937,Belfry Road - Droitwich,2023-03-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,20.02
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.1
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
774937,Belfry Road - Droitwich,2023-03-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.69
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.46
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
774937,Belfry Road - Droitwich,2023-03-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.96
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.33
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-03-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.11
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.31
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.95
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.11
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
