Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.0
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.78
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.5
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.12
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.4
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.7
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.67
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.36
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,transformer,,Temperature,C,17.6
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,transformer,,Temperature,C,17.7
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,transformer,,Temperature,C,17.8
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
774937,Belfry Road - Droitwich,2023-03-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.45
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.9
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.05
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.03
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
