Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.87
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.62
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-03-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.67
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
774937,Belfry Road - Droitwich,2023-03-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.64
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-03-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.28
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.12
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.87
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
774937,Belfry Road - Droitwich,2023-03-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.91
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.21
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.25
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.86
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
