Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
774937,Belfry Road - Droitwich,2023-03-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.44
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.72
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.27
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.51
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.47
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.34
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.7
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.05
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.26
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.69
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.42
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.55
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.85
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-03-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.2
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
774937,Belfry Road - Droitwich,2023-03-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.78
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.94
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.28
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.78
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.16
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.24
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.07
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.95
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
