Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.98
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.75
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.17
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.14
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.41
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.36
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.89
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
774937,Belfry Road - Droitwich,2023-03-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.67
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.04
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
774937,Belfry Road - Droitwich,2023-03-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.5
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.71
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
774937,Belfry Road - Droitwich,2023-03-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.35
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.48
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.3
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.42
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,36.61
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
774937,Belfry Road - Droitwich,2023-03-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.39
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.01
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.06
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.4
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.05
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.93
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
774937,Belfry Road - Droitwich,2023-03-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.11
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.41
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.19
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.37
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.07
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.05
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.7
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.7
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
774937,Belfry Road - Droitwich,2023-03-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.16
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.18
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.25
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,46.4
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
774937,Belfry Road - Droitwich,2023-03-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.2
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-30T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
