Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-03-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
774937,Belfry Road - Droitwich,2023-03-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.3
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.09
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.46
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.51
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.99
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.02
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.05
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-03-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.41
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.92
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.91
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.31
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,68.43
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.96
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
774937,Belfry Road - Droitwich,2023-03-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.35
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.6
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.56
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.11
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
774937,Belfry Road - Droitwich,2023-03-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.43
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.33
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.82
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.75
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,54.69
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.31
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
774937,Belfry Road - Droitwich,2023-03-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.22
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.7
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.97
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.66
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.64
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.5
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,transformer,,Temperature,C,22.6
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.3
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,54.49
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
774937,Belfry Road - Droitwich,2023-03-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.5
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.35
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.78
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.4
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.8
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,transformer,,Temperature,C,22.8
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.57
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,49.58
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.91
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.8
774937,Belfry Road - Droitwich,2023-03-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.85
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.79
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.79
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,128.3
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.15
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.36
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-03-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.53
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.65
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.12
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.72
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
774937,Belfry Road - Droitwich,2023-03-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.77
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.2
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.69
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,47.96
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
774937,Belfry Road - Droitwich,2023-03-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.34
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.77
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,transformer,,Temperature,C,23.1
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.12
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,49.59
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
774937,Belfry Road - Droitwich,2023-03-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.73
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
