Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.59
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.26
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.19
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
774937,Belfry Road - Droitwich,2023-03-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.46
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.5
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.29
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.7
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.4
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.06
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
774937,Belfry Road - Droitwich,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.29
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.1
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.19
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.58
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.47
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,23.6
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.63
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.7
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.67
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
774937,Belfry Road - Droitwich,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,23.5
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.88
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.54
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
774937,Belfry Road - Droitwich,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.17
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.15
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.88
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
774937,Belfry Road - Droitwich,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.7
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.52
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.8
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.53
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.74
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.68
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
774937,Belfry Road - Droitwich,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.04
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
774937,Belfry Road - Droitwich,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.28
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.15
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.14
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
774937,Belfry Road - Droitwich,2023-03-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.44
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.56
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.34
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.16
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.57
