Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-03-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,32.31
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.21
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.41
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.52
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-03-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.91
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,transformer,,Temperature,C,24.1
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.17
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.85
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,transformer,,Temperature,C,23.8
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,26.02
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.71
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
774937,Belfry Road - Droitwich,2023-03-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.96
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-03-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.77
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,transformer,,Temperature,C,24.8
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.61
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.37
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
774937,Belfry Road - Droitwich,2023-03-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.83
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.57
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,transformer,,Temperature,C,25.3
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.71
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.27
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.07
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,transformer,,Temperature,C,25.1
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.18
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.6
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-0.06
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,transformer,,Temperature,C,24.4
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
