Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.14
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,transformer,,Temperature,C,24.2
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.32
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.68
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,transformer,,Temperature,C,23.4
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
774937,Belfry Road - Droitwich,2023-03-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,transformer,,Temperature,C,23.7
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.7
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.64
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
774937,Belfry Road - Droitwich,2023-03-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.74
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
774937,Belfry Road - Droitwich,2023-03-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-1.89
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,transformer,,Temperature,C,24.3
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.72
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.97
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
774937,Belfry Road - Droitwich,2023-03-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.53
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.4
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.12
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,transformer,,Temperature,C,23.3
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.63
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
774937,Belfry Road - Droitwich,2023-03-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,transformer,,Temperature,C,23.9
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,31.05
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.34
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-03-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.61
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,transformer,,Temperature,C,24.0
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,transformer,,Temperature,C,23.2
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.86
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
