Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,transformer,,Temperature,C,23.0
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
774937,Belfry Road - Droitwich,2023-03-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.47
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,transformer,,Temperature,C,22.7
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.36
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
774937,Belfry Road - Droitwich,2023-03-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.07
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.32
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.16
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
774937,Belfry Road - Droitwich,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.28
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.41
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.26
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.7
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,22.4
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,32.66
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.72
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
774937,Belfry Road - Droitwich,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.68
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.09
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.89
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.36
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
774937,Belfry Road - Droitwich,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,-0.41
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.6
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.84
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.52
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.96
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.97
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
774937,Belfry Road - Droitwich,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.62
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
774937,Belfry Road - Droitwich,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.28
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.32
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.13
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-30T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
