Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,38.52
774937,Belfry Road - Droitwich,2023-03-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
774937,Belfry Road - Droitwich,2023-03-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
774937,Belfry Road - Droitwich,2023-03-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.79
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.49
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.95
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
774937,Belfry Road - Droitwich,2023-03-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.91
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.32
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-03-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.8
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.61
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.7
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.74
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
774937,Belfry Road - Droitwich,2023-03-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.99
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.83
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.9
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.76
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.45
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.23
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
774937,Belfry Road - Droitwich,2023-03-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.83
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.13
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.8
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,46.25
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,36.16
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
774937,Belfry Road - Droitwich,2023-03-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.48
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.6
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.52
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.18
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,transformer,,Temperature,C,18.7
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.05
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.63
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.35
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
774937,Belfry Road - Droitwich,2023-03-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.99
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,45.01
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.69
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.5
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,43.93
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.59
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.5
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
774937,Belfry Road - Droitwich,2023-03-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,37.74
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,37.53
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
774937,Belfry Road - Droitwich,2023-03-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.78
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.5
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.62
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.2
