Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.3
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.01
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.18
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,45.5
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
774937,Belfry Road - Droitwich,2023-03-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.4
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.31
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.67
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.84
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.43
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.88
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.4
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.53
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,30.63
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
774937,Belfry Road - Droitwich,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.6
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.28
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.02
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.74
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.2
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
774937,Belfry Road - Droitwich,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.15
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.76
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.58
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
774937,Belfry Road - Droitwich,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.9
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.75
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.66
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
774937,Belfry Road - Droitwich,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.35
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.53
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
774937,Belfry Road - Droitwich,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.34
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,17.9
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.19
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.74
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.23
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.73
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.64
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.21
