Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.99
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.33
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.82
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
774937,Belfry Road - Droitwich,2023-03-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.05
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.64
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.7
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.12
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.08
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.56
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.06
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
774937,Belfry Road - Droitwich,2023-03-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.72
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.01
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.51
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-03-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.48
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.97
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.03
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,transformer,,Temperature,C,18.0
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.42
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.16
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.77
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.02
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.82
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.91
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,transformer,,Temperature,C,18.1
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.96
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-30T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
