Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
774937,Belfry Road - Droitwich,2023-03-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
774937,Belfry Road - Droitwich,2023-03-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.68
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.97
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.29
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
774937,Belfry Road - Droitwich,2023-03-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.66
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.48
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.32
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.46
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
774937,Belfry Road - Droitwich,2023-03-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.66
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.68
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.56
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.44
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.58
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.09
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.37
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.21
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.2
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.45
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.35
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.63
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,27.44
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.99
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.51
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
774937,Belfry Road - Droitwich,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.26
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.94
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.71
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.37
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.32
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.76
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,24.45
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
