Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
774937,Belfry Road - Droitwich,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.46
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.23
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.1
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.46
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.29
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.46
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
774937,Belfry Road - Droitwich,2023-03-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.69
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.2
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.38
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.62
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.9
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.5
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
774937,Belfry Road - Droitwich,2023-03-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.88
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.7
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.41
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.26
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.36
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.41
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
774937,Belfry Road - Droitwich,2023-03-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.47
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.6
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.03
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-03-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.0
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.6
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,36.48
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-03-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.88
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.95
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.59
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.19
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,32.88
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
774937,Belfry Road - Droitwich,2023-03-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.81
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.18
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.33
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.73
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.7
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.96
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
774937,Belfry Road - Droitwich,2023-03-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.53
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.92
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.67
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.39
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
774937,Belfry Road - Droitwich,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.77
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
