Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
774937,Belfry Road - Droitwich,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.17
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.51
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.69
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,9.1
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,36.87
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.21
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
774937,Belfry Road - Droitwich,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.41
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.37
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.04
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
774937,Belfry Road - Droitwich,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.54
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.73
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.3
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,8.8
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,38.21
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.69
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.27
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.31
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.5
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.79
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.4
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.49
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.48
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.84
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.5
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.75
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.08
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.01
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.25
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.17
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.99
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.26
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.77
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,44.01
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.8
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
774937,Belfry Road - Droitwich,2023-03-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.44
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.72
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.3
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.54
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,143.0
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.4
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.95
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-03-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.81
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.6
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.77
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.5
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.4
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,transformer,,Temperature,C,19.2
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.11
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,43.22
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
774937,Belfry Road - Droitwich,2023-03-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.29
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.03
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.31
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,171.7
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.97
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.29
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,44.56
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.68
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
774937,Belfry Road - Droitwich,2023-03-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,44.58
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.48
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,185.0
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.53
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.12
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,42.35
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
774937,Belfry Road - Droitwich,2023-03-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.3
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,41.38
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.57
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,173.7
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
