Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.08
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.91
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
774937,Belfry Road - Droitwich,2023-03-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.8
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.79
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.95
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.44
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.6
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,159.6
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.09
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.26
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,52.18
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
774937,Belfry Road - Droitwich,2023-03-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.82
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.7
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.56
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.46
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.06
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.5
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,141.7
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.03
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.88
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.06
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
774937,Belfry Road - Droitwich,2023-03-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.0
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.84
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.53
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.1
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.38
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.55
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.4
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
774937,Belfry Road - Droitwich,2023-03-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.36
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.5
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.11
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.1
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.9
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.82
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,44.96
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-03-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.8
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.19
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.25
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.4
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.45
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.7
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,129.7
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.07
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.98
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
774937,Belfry Road - Droitwich,2023-03-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.4
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.81
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.0
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.91
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.5
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.31
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,154.1
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.57
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.45
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
774937,Belfry Road - Droitwich,2023-03-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.7
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.02
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.04
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.5
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.24
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.49
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.57
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.54
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.68
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.19
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,59.16
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.77
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
774937,Belfry Road - Droitwich,2023-03-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.82
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.6
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.5
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.33
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.25
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.7
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,65.44
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,60.98
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.9
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
774937,Belfry Road - Droitwich,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.93
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.4
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.1
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.48
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.5
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.1
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.3
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.9
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,63.62
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.78
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.6
774937,Belfry Road - Droitwich,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.0
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.63
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.6
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.65
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.59
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.46
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.4
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.11
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.83
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,46.18
