Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
774937,Belfry Road - Droitwich,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.95
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.26
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.15
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.27
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,56.09
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.72
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.65
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
774937,Belfry Road - Droitwich,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.83
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.04
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.45
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.4
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.5
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.63
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
774937,Belfry Road - Droitwich,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.14
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.82
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.83
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.32
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.72
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,57.36
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.21
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.47
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
774937,Belfry Road - Droitwich,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.7
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.51
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.99
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.07
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.67
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.8
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.0
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,56.39
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.1
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,46.81
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.3
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
774937,Belfry Road - Droitwich,2023-03-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.53
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.22
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.11
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.37
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.67
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
774937,Belfry Road - Droitwich,2023-03-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.24
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.6
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.57
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.68
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.36
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.2
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.1
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.51
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.67
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.14
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,114.0
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.85
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,36.85
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.1
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,157.7
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.64
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.02
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,68.33
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-03-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.77
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.54
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.51
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.78
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.8
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.6
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.43
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.75
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.4
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,55.74
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
774937,Belfry Road - Droitwich,2023-03-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.92
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.86
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.82
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,145.4
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.36
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.46
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.65
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,56.37
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
774937,Belfry Road - Droitwich,2023-03-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.06
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.26
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.19
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.56
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.76
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.21
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,131.3
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.23
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,60.23
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
774937,Belfry Road - Droitwich,2023-03-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.98
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.8
