Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.17
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.8
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
774937,Belfry Road - Droitwich,2023-03-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.58
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.78
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.2
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.8
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.68
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.92
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.34
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.48
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
774937,Belfry Road - Droitwich,2023-03-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.17
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.28
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.3
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.99
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.22
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
774937,Belfry Road - Droitwich,2023-03-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.02
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.87
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.67
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.88
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.54
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.07
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.2
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.1
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.97
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.47
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
774937,Belfry Road - Droitwich,2023-03-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.92
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.31
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.71
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-03-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.7
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.95
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.3
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.3
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,42.9
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.6
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
774937,Belfry Road - Droitwich,2023-03-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.63
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.2
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.81
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.1
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,43.92
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,46.52
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,41.51
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-03-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.78
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.42
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.01
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.07
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.31
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
774937,Belfry Road - Droitwich,2023-03-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.11
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.0
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.3
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.7
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,transformer,,Temperature,C,20.9
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,37.13
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,44.84
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.57
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
774937,Belfry Road - Droitwich,2023-03-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.52
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.81
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.9
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.63
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.09
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
774937,Belfry Road - Droitwich,2023-03-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.65
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.79
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.41
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.8
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-03-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.8
