Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.39
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,39.72
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
774937,Belfry Road - Droitwich,2023-03-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.71
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.02
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
774937,Belfry Road - Droitwich,2023-03-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.34
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.97
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.7
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.25
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
774937,Belfry Road - Droitwich,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.24
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.59
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.18
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.16
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.22
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.39
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.77
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
774937,Belfry Road - Droitwich,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.2
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.3
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.24
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.03
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.43
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.33
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
774937,Belfry Road - Droitwich,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.76
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.43
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
774937,Belfry Road - Droitwich,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.09
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.1
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.0
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.35
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.2
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.94
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
774937,Belfry Road - Droitwich,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.23
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.21
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.63
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
774937,Belfry Road - Droitwich,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.44
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.54
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.15
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.38
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.69
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.92
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.86
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.1
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.29
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.54
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.7
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.05
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.86
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
774937,Belfry Road - Droitwich,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.08
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
