Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.27
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,37.39
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.38
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.9
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.69
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.63
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.41
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.95
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
774937,Belfry Road - Droitwich,2023-03-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.65
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.1
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.7
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.58
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.23
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.71
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.98
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-03-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.1
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.71
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.25
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.07
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.53
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.08
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.89
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.8
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
774937,Belfry Road - Droitwich,2023-03-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.4
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.2
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.72
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.1
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,32.68
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.1
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.55
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.74
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
774937,Belfry Road - Droitwich,2023-03-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.12
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.96
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.76
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.22
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
774937,Belfry Road - Droitwich,2023-03-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.4
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.86
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.53
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,transformer,,Temperature,C,20.1
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.85
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,34.82
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
774937,Belfry Road - Droitwich,2023-03-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.8
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,10.3
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,37.05
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
774937,Belfry Road - Droitwich,2023-03-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.43
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.49
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.23
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,transformer,,Temperature,C,19.8
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.68
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.97
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
774937,Belfry Road - Droitwich,2023-03-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.96
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.39
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.81
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,transformer,,Temperature,C,19.6
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
