Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.69
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-03-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.13
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.27
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.07
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.2
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.06
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.28
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.1
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,148.8
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,transformer,,Temperature,C,19.4
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.88
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,61.33
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
774937,Belfry Road - Droitwich,2023-03-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.9
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.48
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.16
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.24
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.92
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,25.91
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,29.73
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.71
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
774937,Belfry Road - Droitwich,2023-03-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.78
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.65
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.02
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.48
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.4
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.9
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.82
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,transformer,,Temperature,C,19.3
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.33
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,43.06
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
774937,Belfry Road - Droitwich,2023-03-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.12
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.07
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.22
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.7
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.05
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.88
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,40.28
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
774937,Belfry Road - Droitwich,2023-03-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.35
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.05
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.49
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
774937,Belfry Road - Droitwich,2023-03-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.82
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.5
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,transformer,,Temperature,C,19.0
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.3
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
774937,Belfry Road - Droitwich,2023-03-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.73
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.71
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.29
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,132.0
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.2
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.39
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.62
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
774937,Belfry Road - Droitwich,2023-03-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.91
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.95
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.22
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.25
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.5
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.22
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.55
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.84
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
774937,Belfry Road - Droitwich,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.44
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.05
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.77
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.12
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.12
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.92
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.19
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.8
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,19.1
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,34.47
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.41
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.06
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.8
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.32
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-31T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
