Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
774937,Belfry Road - Droitwich,2023-03-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.76
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.37
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.81
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.8
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
774937,Belfry Road - Droitwich,2023-03-31T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.26
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,4.9
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.7
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-03-31T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.36
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.7
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.74
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,transformer,,Temperature,C,18.5
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.34
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-03-31T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.48
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.68
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.99
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.97
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.08
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-03-31T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.56
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.9
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,transformer,,Temperature,C,18.4
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.82
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.68
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
774937,Belfry Road - Droitwich,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.75
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.12
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.01
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,5.7
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.89
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.55
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.87
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.63
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.84
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.05
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.07
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.19
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.0
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.0
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
774937,Belfry Road - Droitwich,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.79
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.5
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.22
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.6
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.13
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.16
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.47
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.55
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.96
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.09
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,7.0
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.1
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,18.2
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,21.14
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.23
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
774937,Belfry Road - Droitwich,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.51
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.98
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.61
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.69
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.89
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.15
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.8
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.9
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.3
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,18.3
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.11
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.93
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
774937,Belfry Road - Droitwich,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.21
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.43
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.4
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.47
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.23
774937,Belfry Road - Droitwich,2023-03-31T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
