Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.02
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.33
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
774937,Belfry Road - Droitwich,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.11
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.3
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.53
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.2
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.27
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,18.9
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
774937,Belfry Road - Droitwich,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.08
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.48
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.19
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.79
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.43
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,18.8
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.63
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.88
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.26
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,18.6
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.59
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.64
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
774937,Belfry Road - Droitwich,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.45
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.49
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.69
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.89
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.18
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.39
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,6.0
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.5
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,19.7
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.33
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
774937,Belfry Road - Droitwich,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.58
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.31
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.78
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.3
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,6.1
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.27
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
774937,Belfry Road - Droitwich,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.51
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.54
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.93
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,5.4
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.3
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,19.9
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.53
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.62
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.09
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.13
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,5.9
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.9
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,20.0
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.42
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.89
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.2
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.7
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.25
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.31
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.0
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.7
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,20.2
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.64
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.88
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-5.28
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.94
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.5
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.06
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.65
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,6.3
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,20.3
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
774937,Belfry Road - Droitwich,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.94
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.14
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.92
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.02
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.64
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,5.5
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.6
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.69
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.04
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
774937,Belfry Road - Droitwich,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.31
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
