Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.8
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.5
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,5.8
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.3
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,20.4
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.46
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.88
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.24
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.47
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.77
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.2
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.21
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.49
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,6.2
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,20.5
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.14
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.29
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
774937,Belfry Road - Droitwich,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.46
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,8.2
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.7
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,20.6
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,25.68
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.42
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.74
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.16
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.22
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.17
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,7.4
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.44
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.75
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
774937,Belfry Road - Droitwich,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.28
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.84
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.66
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.11
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.61
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.5
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,7.8
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,20.7
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.36
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.01
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
774937,Belfry Road - Droitwich,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.68
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.89
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.79
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.39
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.3
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.34
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.4
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,20.8
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.27
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
774937,Belfry Road - Droitwich,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.67
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.52
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.8
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,9.6
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,21.0
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.68
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.05
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
774937,Belfry Road - Droitwich,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.51
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.5
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.17
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.32
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.8
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,21.1
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.22
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.76
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
774937,Belfry Road - Droitwich,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.74
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.53
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.07
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.1
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.12
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.17
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
774937,Belfry Road - Droitwich,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.62
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.66
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.1
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.01
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.99
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.8
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,21.2
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,31.38
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.35
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
774937,Belfry Road - Droitwich,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.9
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.6
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.34
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.5
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.87
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.28
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.5
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
