Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,35.47
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.38
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
774937,Belfry Road - Droitwich,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.39
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.14
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.37
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.85
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.55
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.16
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.9
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.1
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.97
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.02
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.81
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,9.5
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,21.3
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,34.21
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.26
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,41.34
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
774937,Belfry Road - Droitwich,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.81
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.6
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.56
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.35
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.8
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,44.83
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,40.49
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
774937,Belfry Road - Droitwich,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.99
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.96
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.96
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.8
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,21.4
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.58
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.59
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.24
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
774937,Belfry Road - Droitwich,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.12
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.92
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.1
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.4
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.94
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.1
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.07
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.47
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
774937,Belfry Road - Droitwich,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.17
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.47
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.61
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.12
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.1
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.59
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,44.66
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
774937,Belfry Road - Droitwich,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.85
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.41
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.84
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,136.9
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.4
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,21.6
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.92
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.83
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.4
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.73
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.99
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.15
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.93
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.1
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,135.0
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,21.5
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,40.86
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.54
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.95
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
774937,Belfry Road - Droitwich,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.6
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.4
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.59
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.51
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.07
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.85
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.3
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.38
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.78
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.65
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.26
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
774937,Belfry Road - Droitwich,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.52
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.34
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.24
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.25
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.2
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.9
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.54
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.03
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,21.8
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.58
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.63
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
774937,Belfry Road - Droitwich,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.03
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.56
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.2
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.2
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.03
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.73
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
774937,Belfry Road - Droitwich,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.34
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.2
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.76
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
