Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.58
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.9
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.21
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,46.29
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,45.65
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
774937,Belfry Road - Droitwich,2023-04-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.6
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.9
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.76
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.92
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.08
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.5
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.2
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.45
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.23
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,51.93
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.71
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
774937,Belfry Road - Droitwich,2023-04-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.05
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.56
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.29
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.22
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.1
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.2
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.21
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.55
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.02
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
774937,Belfry Road - Droitwich,2023-04-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.01
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.09
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.14
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.49
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.1
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.06
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.94
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.1
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.3
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.52
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,53.32
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
774937,Belfry Road - Droitwich,2023-04-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.29
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.88
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.18
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.52
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,141.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.7
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.5
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.55
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,55.35
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.64
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.36
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
774937,Belfry Road - Droitwich,2023-04-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.83
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.38
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.73
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.9
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.98
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.57
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.26
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.81
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.7
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.1
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.8
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.81
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.22
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.72
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.14
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.7
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.6
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
774937,Belfry Road - Droitwich,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.62
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.55
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.5
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.52
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,32.92
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.53
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.7
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,137.4
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.5
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.98
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,62.14
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.9
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
774937,Belfry Road - Droitwich,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.57
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.75
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.89
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.47
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.7
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.22
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,51.28
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.04
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
774937,Belfry Road - Droitwich,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.03
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.89
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.46
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.5
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.04
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.0
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.83
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.7
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.1
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.38
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
774937,Belfry Road - Droitwich,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.2
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.1
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.31
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.6
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.4
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.87
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.7
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.86
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.8
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.9
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,126.7
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,44.7
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,57.04
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.15
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
774937,Belfry Road - Droitwich,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.2
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.42
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.86
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.0
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.0
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.32
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.59
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.04
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.9
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.7
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
