Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.71
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.99
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.4
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.6
774937,Belfry Road - Droitwich,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.83
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.9
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.3
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.36
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.31
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.45
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.64
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.0
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.8
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.16
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,56.36
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,50.7
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
774937,Belfry Road - Droitwich,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.71
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.46
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.1
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.2
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.09
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.33
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.79
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.4
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,22.0
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.76
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,51.71
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
774937,Belfry Road - Droitwich,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.45
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.07
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.49
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.35
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.62
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.2
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.6
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.42
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,41.23
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,50.92
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
774937,Belfry Road - Droitwich,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.5
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.45
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.45
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.38
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.5
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.8
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.02
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.8
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.18
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
774937,Belfry Road - Droitwich,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.62
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.75
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,35.4
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.7
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,150.3
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.15
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.98
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.74
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
774937,Belfry Road - Droitwich,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.04
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.65
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.0
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.61
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.3
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.93
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.1
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.36
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,21.9
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.0
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,53.31
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.07
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
774937,Belfry Road - Droitwich,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.26
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.11
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.67
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.91
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.38
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.7
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.7
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,146.4
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.7
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.77
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.8
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,60.24
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
774937,Belfry Road - Droitwich,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.75
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.72
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.71
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.56
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.87
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.4
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,22.2
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,50.61
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,59.66
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,36.28
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
774937,Belfry Road - Droitwich,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.89
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.08
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.0
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.43
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,22.1
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,45.36
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,45.89
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
774937,Belfry Road - Droitwich,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.85
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.2
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.69
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.49
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,22.5
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.96
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.83
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
774937,Belfry Road - Droitwich,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.55
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.01
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.8
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
774937,Belfry Road - Droitwich,2023-04-01T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.8
